Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
