Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,30.9
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
