Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,31.7
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,31.8
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,32.2
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.6
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
