Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,32.8
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,32.9
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,32.9
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.3
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.5
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.6
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
