Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512619,Teilo St Pontcanna,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512619,Teilo St Pontcanna,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512619,Teilo St Pontcanna,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.88
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512619,Teilo St Pontcanna,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
512619,Teilo St Pontcanna,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.44
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512619,Teilo St Pontcanna,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
