Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.49
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512619,Teilo St Pontcanna,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512619,Teilo St Pontcanna,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.91
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.0
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.43
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512619,Teilo St Pontcanna,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
