Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,33.7
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.78
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,33.6
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,33.6
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.6
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.5
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.5
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,33.5
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
