Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,33.6
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512619,Teilo St Pontcanna,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,33.8
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.9
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.5
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.4
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.2
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
