Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.4
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
