Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.62
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
