Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.3
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.19
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.8
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
