Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.87
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
