Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
