Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
