Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
