Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
