Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
