Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512619,Teilo St Pontcanna,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
