Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.57
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512619,Teilo St Pontcanna,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512619,Teilo St Pontcanna,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512619,Teilo St Pontcanna,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.05
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.3
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
