Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512619,Teilo St Pontcanna,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512619,Teilo St Pontcanna,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512619,Teilo St Pontcanna,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
