Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
