Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512619,Teilo St Pontcanna,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512619,Teilo St Pontcanna,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
512619,Teilo St Pontcanna,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512619,Teilo St Pontcanna,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
