Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512619,Teilo St Pontcanna,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512619,Teilo St Pontcanna,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512619,Teilo St Pontcanna,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512619,Teilo St Pontcanna,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
512619,Teilo St Pontcanna,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.35
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
512619,Teilo St Pontcanna,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.53
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.3
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512619,Teilo St Pontcanna,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.36
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.5
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512619,Teilo St Pontcanna,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
512619,Teilo St Pontcanna,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
