Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
512619,Teilo St Pontcanna,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512619,Teilo St Pontcanna,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512619,Teilo St Pontcanna,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.32
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
