Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
