Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
