Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
