Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
