Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512619,Teilo St Pontcanna,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.6
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
