Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512619,Teilo St Pontcanna,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512619,Teilo St Pontcanna,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
