Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512619,Teilo St Pontcanna,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
512619,Teilo St Pontcanna,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
