Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512619,Teilo St Pontcanna,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512619,Teilo St Pontcanna,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.4
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512619,Teilo St Pontcanna,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.02
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
512619,Teilo St Pontcanna,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512619,Teilo St Pontcanna,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.2
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
