Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,29.9
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,29.2
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
