Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.92
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.75
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.2
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.27
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512619,Teilo St Pontcanna,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512619,Teilo St Pontcanna,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
512619,Teilo St Pontcanna,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
