Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512619,Teilo St Pontcanna,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.48
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
512619,Teilo St Pontcanna,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.58
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.4
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.38
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.61
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512619,Teilo St Pontcanna,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.47
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
512619,Teilo St Pontcanna,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.67
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
