Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512619,Teilo St Pontcanna,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512619,Teilo St Pontcanna,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512619,Teilo St Pontcanna,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512619,Teilo St Pontcanna,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512619,Teilo St Pontcanna,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
512619,Teilo St Pontcanna,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
