Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512619,Teilo St Pontcanna,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512619,Teilo St Pontcanna,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.43
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
