Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512619,Teilo St Pontcanna,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
512619,Teilo St Pontcanna,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
