Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
