Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
