Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,28.8
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
