Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,29.3
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512619,Teilo St Pontcanna,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,29.5
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,29.7
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,29.8
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.0
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,30.3
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512619,Teilo St Pontcanna,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,30.5
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,30.6
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
