Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,30.8
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512619,Teilo St Pontcanna,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.0
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512619,Teilo St Pontcanna,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.2
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.3
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.6
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.7
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.8
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.8
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
