Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.0
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512619,Teilo St Pontcanna,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512619,Teilo St Pontcanna,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.1
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.2
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.09
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.4
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
