Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512619,Teilo St Pontcanna,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.4
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512619,Teilo St Pontcanna,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.19
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,32.6
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,32.6
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512619,Teilo St Pontcanna,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
