Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,32.7
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512619,Teilo St Pontcanna,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.04
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,32.7
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
512619,Teilo St Pontcanna,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.61
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,32.6
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
512619,Teilo St Pontcanna,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.49
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,32.6
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512619,Teilo St Pontcanna,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.66
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
512619,Teilo St Pontcanna,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,32.4
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512619,Teilo St Pontcanna,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.5
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,81.5
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.4
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.43
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.2
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512619,Teilo St Pontcanna,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
512619,Teilo St Pontcanna,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
