Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.2
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.3
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.4
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.49
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.4
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
512619,Teilo St Pontcanna,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.5
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512619,Teilo St Pontcanna,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.1
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.0
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
