Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.9
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.4
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
512619,Teilo St Pontcanna,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,31.9
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,31.1
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.7
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.1
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,29.4
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,29.0
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,28.6
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,28.4
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512619,Teilo St Pontcanna,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
