Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
