Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512619,Teilo St Pontcanna,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
512619,Teilo St Pontcanna,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.92
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512619,Teilo St Pontcanna,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512619,Teilo St Pontcanna,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
