Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512619,Teilo St Pontcanna,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512619,Teilo St Pontcanna,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
512619,Teilo St Pontcanna,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512619,Teilo St Pontcanna,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.79
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
