Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,25.1
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,25.2
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
