Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.0
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,25.6
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.74
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,25.8
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
