Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,27.1
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
512619,Teilo St Pontcanna,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,28.1
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512619,Teilo St Pontcanna,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,28.3
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.5
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
