Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.7
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.9
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,29.1
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
512619,Teilo St Pontcanna,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,25.9
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512619,Teilo St Pontcanna,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,26.1
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,26.2
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512619,Teilo St Pontcanna,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,26.4
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,26.5
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
