Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,26.6
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512619,Teilo St Pontcanna,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512619,Teilo St Pontcanna,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.61
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512619,Teilo St Pontcanna,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512619,Teilo St Pontcanna,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512619,Teilo St Pontcanna,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
