Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,27.4
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512619,Teilo St Pontcanna,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
512619,Teilo St Pontcanna,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512619,Teilo St Pontcanna,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
512619,Teilo St Pontcanna,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
