Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512619,Teilo St Pontcanna,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.74
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.8
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512619,Teilo St Pontcanna,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512619,Teilo St Pontcanna,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,27.6
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512619,Teilo St Pontcanna,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.21
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.54
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512619,Teilo St Pontcanna,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512619,Teilo St Pontcanna,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512619,Teilo St Pontcanna,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.97
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.53
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
