Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.49
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.2
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.6
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512619,Teilo St Pontcanna,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.2
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512619,Teilo St Pontcanna,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.77
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.0
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512619,Teilo St Pontcanna,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.0
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512619,Teilo St Pontcanna,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.85
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,27.9
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.62
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.8
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,27.7
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
512619,Teilo St Pontcanna,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,27.5
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512619,Teilo St Pontcanna,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,27.3
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512619,Teilo St Pontcanna,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
512619,Teilo St Pontcanna,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
