Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512619,Teilo St Pontcanna,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,26.9
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512619,Teilo St Pontcanna,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,26.7
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512619,Teilo St Pontcanna,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,27.0
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512619,Teilo St Pontcanna,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,27.2
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,26.8
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,26.3
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
