Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,26.0
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,25.7
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.66
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,25.5
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512619,Teilo St Pontcanna,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512619,Teilo St Pontcanna,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,25.3
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512619,Teilo St Pontcanna,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512619,Teilo St Pontcanna,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,25.4
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,25.0
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512619,Teilo St Pontcanna,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512619,Teilo St Pontcanna,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,24.6
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512619,Teilo St Pontcanna,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
