Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512619,Teilo St Pontcanna,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.46
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,24.8
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512619,Teilo St Pontcanna,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,24.9
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
512619,Teilo St Pontcanna,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,24.7
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512619,Teilo St Pontcanna,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,24.5
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
512619,Teilo St Pontcanna,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,24.4
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512619,Teilo St Pontcanna,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,24.3
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512619,Teilo St Pontcanna,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,24.2
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
