Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,24.1
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
512619,Teilo St Pontcanna,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,24.0
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512619,Teilo St Pontcanna,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512619,Teilo St Pontcanna,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512619,Teilo St Pontcanna,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,23.8
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512619,Teilo St Pontcanna,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512619,Teilo St Pontcanna,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
512619,Teilo St Pontcanna,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512619,Teilo St Pontcanna,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512619,Teilo St Pontcanna,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
