Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512619,Teilo St Pontcanna,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,23.5
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512619,Teilo St Pontcanna,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
512619,Teilo St Pontcanna,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512619,Teilo St Pontcanna,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512619,Teilo St Pontcanna,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512619,Teilo St Pontcanna,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512619,Teilo St Pontcanna,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,23.6
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512619,Teilo St Pontcanna,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.12
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512619,Teilo St Pontcanna,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512619,Teilo St Pontcanna,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,23.7
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512619,Teilo St Pontcanna,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.1
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
512619,Teilo St Pontcanna,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
